Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
525756,Brynhyfryd Swansea,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
525756,Brynhyfryd Swansea,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
525756,Brynhyfryd Swansea,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
525756,Brynhyfryd Swansea,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
525756,Brynhyfryd Swansea,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
525756,Brynhyfryd Swansea,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
525756,Brynhyfryd Swansea,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
