Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
525756,Brynhyfryd Swansea,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.56
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
525756,Brynhyfryd Swansea,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
525756,Brynhyfryd Swansea,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
525756,Brynhyfryd Swansea,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
525756,Brynhyfryd Swansea,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
525756,Brynhyfryd Swansea,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
525756,Brynhyfryd Swansea,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
525756,Brynhyfryd Swansea,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
