Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
525756,Brynhyfryd Swansea,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.61
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.32
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
525756,Brynhyfryd Swansea,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
525756,Brynhyfryd Swansea,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.46
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.61
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
525756,Brynhyfryd Swansea,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.96
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
525756,Brynhyfryd Swansea,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
525756,Brynhyfryd Swansea,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.68
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
525756,Brynhyfryd Swansea,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
