Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
525756,Brynhyfryd Swansea,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.48
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.46
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.01
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
525756,Brynhyfryd Swansea,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.86
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.69
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
525756,Brynhyfryd Swansea,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
525756,Brynhyfryd Swansea,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
525756,Brynhyfryd Swansea,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.85
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.42
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
525756,Brynhyfryd Swansea,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.55
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.82
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.22
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.28
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.55
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.38
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
525756,Brynhyfryd Swansea,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.8
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.15
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.06
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.3
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.0
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.94
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
525756,Brynhyfryd Swansea,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
