Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.32
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.65
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.15
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.3
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.4
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.43
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.55
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
525756,Brynhyfryd Swansea,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.71
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.52
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.27
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.5
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.1
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.68
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.9
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.58
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
525756,Brynhyfryd Swansea,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.5
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.93
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.6
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.88
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.82
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
525756,Brynhyfryd Swansea,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.86
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.01
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
525756,Brynhyfryd Swansea,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.87
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
525756,Brynhyfryd Swansea,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.57
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.1
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.63
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
525756,Brynhyfryd Swansea,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.81
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.03
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.56
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.7
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.8
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.6
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.23
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.8
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
525756,Brynhyfryd Swansea,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.45
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.78
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.4
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.9
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.01
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.74
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
525756,Brynhyfryd Swansea,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.77
