Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.26
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
525756,Brynhyfryd Swansea,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.9
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.37
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.56
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.56
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.53
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.5
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.89
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.62
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
525756,Brynhyfryd Swansea,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.39
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.38
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.84
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.16
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.5
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.4
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.7
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.84
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.72
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.93
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
525756,Brynhyfryd Swansea,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.36
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.82
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.57
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
525756,Brynhyfryd Swansea,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.5
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.24
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
525756,Brynhyfryd Swansea,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.9
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.43
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.9
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
525756,Brynhyfryd Swansea,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.04
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
525756,Brynhyfryd Swansea,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
