Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
525756,Brynhyfryd Swansea,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.12
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
525756,Brynhyfryd Swansea,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
525756,Brynhyfryd Swansea,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.29
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.62
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
525756,Brynhyfryd Swansea,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
525756,Brynhyfryd Swansea,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.04
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
525756,Brynhyfryd Swansea,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.08
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.5
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
525756,Brynhyfryd Swansea,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.37
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.28
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.29
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.32
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.9
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.79
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
525756,Brynhyfryd Swansea,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
