Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.31
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
525756,Brynhyfryd Swansea,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
525756,Brynhyfryd Swansea,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.09
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.86
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.98
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.58
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
525756,Brynhyfryd Swansea,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.39
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.08
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
525756,Brynhyfryd Swansea,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.01
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.47
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.05
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.17
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
525756,Brynhyfryd Swansea,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.04
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
525756,Brynhyfryd Swansea,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.07
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.61
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
525756,Brynhyfryd Swansea,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
