Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
525756,Brynhyfryd Swansea,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.52
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
525756,Brynhyfryd Swansea,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.72
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
525756,Brynhyfryd Swansea,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.68
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.9
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
525756,Brynhyfryd Swansea,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.18
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.29
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
525756,Brynhyfryd Swansea,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.15
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
525756,Brynhyfryd Swansea,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.92
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.33
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
525756,Brynhyfryd Swansea,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.41
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.5
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.13
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.88
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
