Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.33
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
525756,Brynhyfryd Swansea,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.63
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.3
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
525756,Brynhyfryd Swansea,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.76
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.11
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
525756,Brynhyfryd Swansea,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.31
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.82
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
525756,Brynhyfryd Swansea,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.69
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.96
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.69
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
525756,Brynhyfryd Swansea,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.57
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.56
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
525756,Brynhyfryd Swansea,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.46
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.65
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.68
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.74
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.59
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.35
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
525756,Brynhyfryd Swansea,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.13
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.85
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.75
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.37
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.49
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.17
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.18
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
525756,Brynhyfryd Swansea,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.27
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
