Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.84
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.05
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
525756,Brynhyfryd Swansea,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.2
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.86
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.73
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.53
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
525756,Brynhyfryd Swansea,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.69
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.35
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.54
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.65
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
525756,Brynhyfryd Swansea,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.89
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.9
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.66
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.13
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.39
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
525756,Brynhyfryd Swansea,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.86
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.0
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.5
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.18
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.49
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
525756,Brynhyfryd Swansea,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.86
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.48
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.44
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
525756,Brynhyfryd Swansea,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.88
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.97
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.74
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.52
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
525756,Brynhyfryd Swansea,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.72
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.9
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.11
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.87
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.64
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
525756,Brynhyfryd Swansea,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.86
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
