Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.6
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.31
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.24
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.5
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,82.88
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
525756,Brynhyfryd Swansea,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.5
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.6
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.56
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.08
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.57
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
525756,Brynhyfryd Swansea,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
525756,Brynhyfryd Swansea,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.63
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.65
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.87
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.85
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.6
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
525756,Brynhyfryd Swansea,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.57
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
525756,Brynhyfryd Swansea,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.23
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.61
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
525756,Brynhyfryd Swansea,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.3
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.73
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.07
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
525756,Brynhyfryd Swansea,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.57
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
