Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.23
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
525756,Brynhyfryd Swansea,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.3
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.28
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
525756,Brynhyfryd Swansea,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.04
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.1
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
525756,Brynhyfryd Swansea,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.78
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
525756,Brynhyfryd Swansea,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
525756,Brynhyfryd Swansea,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
525756,Brynhyfryd Swansea,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
525756,Brynhyfryd Swansea,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
525756,Brynhyfryd Swansea,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.29
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
