Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.9
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
525756,Brynhyfryd Swansea,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
525756,Brynhyfryd Swansea,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
525756,Brynhyfryd Swansea,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
525756,Brynhyfryd Swansea,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.63
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
525756,Brynhyfryd Swansea,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
525756,Brynhyfryd Swansea,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
525756,Brynhyfryd Swansea,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
