Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
525756,Brynhyfryd Swansea,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
525756,Brynhyfryd Swansea,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
525756,Brynhyfryd Swansea,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
525756,Brynhyfryd Swansea,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
525756,Brynhyfryd Swansea,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
