Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
525756,Brynhyfryd Swansea,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
525756,Brynhyfryd Swansea,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
525756,Brynhyfryd Swansea,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
525756,Brynhyfryd Swansea,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
525756,Brynhyfryd Swansea,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
525756,Brynhyfryd Swansea,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
