Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
525756,Brynhyfryd Swansea,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.74
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
525756,Brynhyfryd Swansea,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
525756,Brynhyfryd Swansea,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.2
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
525756,Brynhyfryd Swansea,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
525756,Brynhyfryd Swansea,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
525756,Brynhyfryd Swansea,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
