Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
525756,Brynhyfryd Swansea,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
525756,Brynhyfryd Swansea,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,21.2
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.77
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
525756,Brynhyfryd Swansea,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
525756,Brynhyfryd Swansea,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
525756,Brynhyfryd Swansea,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
525756,Brynhyfryd Swansea,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.03
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
525756,Brynhyfryd Swansea,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.56
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
525756,Brynhyfryd Swansea,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
