Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.88
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
525756,Brynhyfryd Swansea,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
525756,Brynhyfryd Swansea,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
525756,Brynhyfryd Swansea,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
525756,Brynhyfryd Swansea,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
525756,Brynhyfryd Swansea,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
525756,Brynhyfryd Swansea,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
525756,Brynhyfryd Swansea,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
