Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
525756,Brynhyfryd Swansea,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
525756,Brynhyfryd Swansea,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
525756,Brynhyfryd Swansea,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
525756,Brynhyfryd Swansea,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
525756,Brynhyfryd Swansea,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
525756,Brynhyfryd Swansea,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.48
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
525756,Brynhyfryd Swansea,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
525756,Brynhyfryd Swansea,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
