Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
525756,Brynhyfryd Swansea,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
525756,Brynhyfryd Swansea,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
525756,Brynhyfryd Swansea,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.7
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.74
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
525756,Brynhyfryd Swansea,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
525756,Brynhyfryd Swansea,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.96
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
525756,Brynhyfryd Swansea,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
525756,Brynhyfryd Swansea,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.61
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
525756,Brynhyfryd Swansea,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.35
