Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.78
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
525756,Brynhyfryd Swansea,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.25
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
525756,Brynhyfryd Swansea,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.44
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.4
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
525756,Brynhyfryd Swansea,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.81
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.71
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
525756,Brynhyfryd Swansea,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.68
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.08
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.75
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
525756,Brynhyfryd Swansea,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.01
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
525756,Brynhyfryd Swansea,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,20.8
