Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
525756,Brynhyfryd Swansea,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.53
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
525756,Brynhyfryd Swansea,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
525756,Brynhyfryd Swansea,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.75
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.35
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.04
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.89
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
525756,Brynhyfryd Swansea,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.67
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
525756,Brynhyfryd Swansea,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.34
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.85
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
525756,Brynhyfryd Swansea,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
525756,Brynhyfryd Swansea,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.14
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.03
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.82
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.1
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.1
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.64
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.53
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.9
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
525756,Brynhyfryd Swansea,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.27
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
