Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.91
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.81
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.44
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,131.4
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.6
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.18
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.79
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.8
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
525756,Brynhyfryd Swansea,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.65
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.74
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.51
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.0
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.94
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
525756,Brynhyfryd Swansea,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.34
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.02
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.78
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.12
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.59
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.41
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
525756,Brynhyfryd Swansea,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.92
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.87
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.08
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
525756,Brynhyfryd Swansea,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.44
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
525756,Brynhyfryd Swansea,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.63
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.88
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
525756,Brynhyfryd Swansea,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.23
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.47
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.86
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.34
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.3
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.1
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.0
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.89
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.53
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.57
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
525756,Brynhyfryd Swansea,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.3
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.07
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.47
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.05
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
525756,Brynhyfryd Swansea,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
