Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.23
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.9
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.28
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
525756,Brynhyfryd Swansea,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.36
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.43
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.69
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.7
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.89
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.29
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
525756,Brynhyfryd Swansea,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.47
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.78
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.2
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.14
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
525756,Brynhyfryd Swansea,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.85
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.86
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.74
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.33
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.63
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.51
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
525756,Brynhyfryd Swansea,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.53
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.25
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.9
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.11
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
525756,Brynhyfryd Swansea,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.04
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.57
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.73
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.58
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.62
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
525756,Brynhyfryd Swansea,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.26
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
525756,Brynhyfryd Swansea,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.36
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
