Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.01
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
525756,Brynhyfryd Swansea,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
525756,Brynhyfryd Swansea,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.69
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
525756,Brynhyfryd Swansea,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.79
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.89
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.85
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
525756,Brynhyfryd Swansea,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
525756,Brynhyfryd Swansea,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.88
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.94
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.83
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
525756,Brynhyfryd Swansea,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.9
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
525756,Brynhyfryd Swansea,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
525756,Brynhyfryd Swansea,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
