Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.11
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.9
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.03
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
525756,Brynhyfryd Swansea,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.29
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
525756,Brynhyfryd Swansea,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.12
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.35
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.06
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.3
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.33
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
525756,Brynhyfryd Swansea,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.25
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.33
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.4
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.8
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.22
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
525756,Brynhyfryd Swansea,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.02
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.81
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
525756,Brynhyfryd Swansea,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.25
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.88
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.89
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.5
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.8
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.8
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
525756,Brynhyfryd Swansea,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.29
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.08
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.36
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.3
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.73
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
525756,Brynhyfryd Swansea,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.39
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.91
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.2
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.3
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.4
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.8
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.18
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.56
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.26
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
525756,Brynhyfryd Swansea,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.52
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
