Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
525756,Brynhyfryd Swansea,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.05
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.23
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.34
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.0
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.8
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.5
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.0
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.88
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.19
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
525756,Brynhyfryd Swansea,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.61
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.19
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.74
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.6
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.07
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.03
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.68
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
525756,Brynhyfryd Swansea,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.3
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.86
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.14
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.6
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.6
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.94
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.01
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
525756,Brynhyfryd Swansea,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.89
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
525756,Brynhyfryd Swansea,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.23
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.64
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.25
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
525756,Brynhyfryd Swansea,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.56
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
525756,Brynhyfryd Swansea,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.0
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.65
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.9
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
