Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.8
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.69
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
525756,Brynhyfryd Swansea,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.64
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.94
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.22
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.6
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.6
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.44
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.11
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
525756,Brynhyfryd Swansea,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.3
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.61
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
525756,Brynhyfryd Swansea,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.78
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
525756,Brynhyfryd Swansea,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.27
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.23
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.7
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
525756,Brynhyfryd Swansea,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.97
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.97
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.22
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.46
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
525756,Brynhyfryd Swansea,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.82
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.4
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.21
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
525756,Brynhyfryd Swansea,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.71
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.46
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.9
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.84
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.88
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
525756,Brynhyfryd Swansea,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.22
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.84
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
