Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.11
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.91
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.17
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.32
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
525756,Brynhyfryd Swansea,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.42
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.88
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.53
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.06
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.02
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.56
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
525756,Brynhyfryd Swansea,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.23
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.6
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.75
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.78
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.06
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.75
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.94
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
525756,Brynhyfryd Swansea,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.31
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.87
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.08
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.12
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
525756,Brynhyfryd Swansea,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.7
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.6
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.91
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
525756,Brynhyfryd Swansea,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.85
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.55
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.3
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.98
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.71
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.06
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
525756,Brynhyfryd Swansea,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.96
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.51
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
525756,Brynhyfryd Swansea,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.61
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.9
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.81
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
525756,Brynhyfryd Swansea,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.6
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
