Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.85
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.72
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.01
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.67
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,133.4
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.5
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.69
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.44
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.47
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
525756,Brynhyfryd Swansea,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.18
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.4
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.64
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.01
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.68
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
525756,Brynhyfryd Swansea,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.87
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.91
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.8
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
525756,Brynhyfryd Swansea,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.74
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.18
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.0
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.06
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.2
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,73.65
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
525756,Brynhyfryd Swansea,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.44
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
525756,Brynhyfryd Swansea,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
525756,Brynhyfryd Swansea,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.94
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.2
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
525756,Brynhyfryd Swansea,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
