Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.04
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
525756,Brynhyfryd Swansea,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.68
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
525756,Brynhyfryd Swansea,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
525756,Brynhyfryd Swansea,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.56
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.65
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.37
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
525756,Brynhyfryd Swansea,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
525756,Brynhyfryd Swansea,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.46
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
525756,Brynhyfryd Swansea,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.61
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
525756,Brynhyfryd Swansea,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.63
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.73
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
525756,Brynhyfryd Swansea,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
