Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
525756,Brynhyfryd Swansea,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.18
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
525756,Brynhyfryd Swansea,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
525756,Brynhyfryd Swansea,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
525756,Brynhyfryd Swansea,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
525756,Brynhyfryd Swansea,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.06
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
525756,Brynhyfryd Swansea,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
