Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
525756,Brynhyfryd Swansea,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
525756,Brynhyfryd Swansea,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.21
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.83
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
525756,Brynhyfryd Swansea,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
