Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
525756,Brynhyfryd Swansea,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
525756,Brynhyfryd Swansea,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
525756,Brynhyfryd Swansea,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
525756,Brynhyfryd Swansea,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
525756,Brynhyfryd Swansea,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
