Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
525756,Brynhyfryd Swansea,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,20.4
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
525756,Brynhyfryd Swansea,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,20.5
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
525756,Brynhyfryd Swansea,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
