Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,20.6
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
525756,Brynhyfryd Swansea,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
525756,Brynhyfryd Swansea,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.33
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
525756,Brynhyfryd Swansea,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
525756,Brynhyfryd Swansea,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
