Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
525756,Brynhyfryd Swansea,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525756,Brynhyfryd Swansea,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
