Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
525756,Brynhyfryd Swansea,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
525756,Brynhyfryd Swansea,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.51
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.25
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.48
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
525756,Brynhyfryd Swansea,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.25
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
525756,Brynhyfryd Swansea,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
525756,Brynhyfryd Swansea,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
