Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
525756,Brynhyfryd Swansea,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.71
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.6
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.9
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.72
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
525756,Brynhyfryd Swansea,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
525756,Brynhyfryd Swansea,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
525756,Brynhyfryd Swansea,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
