Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
525756,Brynhyfryd Swansea,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
525756,Brynhyfryd Swansea,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
525756,Brynhyfryd Swansea,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.71
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
525756,Brynhyfryd Swansea,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,20.3
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
