Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
525756,Brynhyfryd Swansea,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.44
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,20.2
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
525756,Brynhyfryd Swansea,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.25
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.62
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.93
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.07
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,20.1
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
525756,Brynhyfryd Swansea,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.24
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.05
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.02
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.85
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,20.0
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
525756,Brynhyfryd Swansea,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.1
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.12
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
525756,Brynhyfryd Swansea,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
