Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.94
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
525756,Brynhyfryd Swansea,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.83
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,19.9
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525756,Brynhyfryd Swansea,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.97
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
525756,Brynhyfryd Swansea,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.4
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.0
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.3
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,19.8
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.84
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,19.7
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.88
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.14
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.95
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.64
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,19.6
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
525756,Brynhyfryd Swansea,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.08
