Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.64
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
525756,Brynhyfryd Swansea,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.41
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.17
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,19.5
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
525756,Brynhyfryd Swansea,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.59
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.32
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.34
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.9
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.42
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.51
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,19.4
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.46
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.21
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.24
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
525756,Brynhyfryd Swansea,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.51
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.75
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.44
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,19.3
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.47
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.12
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.27
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,19.2
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.3
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.76
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.17
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
525756,Brynhyfryd Swansea,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.1
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,19.1
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.84
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.33
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
