Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.18
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.85
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.05
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,19.0
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.0
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.54
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.15
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,18.9
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.32
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.61
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,18.8
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.11
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,18.7
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.86
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,18.7
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.43
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,18.6
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.44
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,18.5
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.1
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
