Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,18.5
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.15
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,18.4
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.17
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,18.4
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
525756,Brynhyfryd Swansea,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.27
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.69
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,18.3
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.33
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.9
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,18.3
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.26
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.9
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,18.2
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.85
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,18.2
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
525756,Brynhyfryd Swansea,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.15
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.69
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,18.1
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.91
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,18.0
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.06
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
