Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.04
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,18.0
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.94
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,17.9
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.0
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,17.9
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.81
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,17.8
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.82
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,17.8
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.68
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,17.7
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.09
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.19
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.0
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,17.6
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.92
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.54
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.5
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,17.6
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.37
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,17.5
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.69
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
