Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,17.5
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.25
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,17.4
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.17
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,17.4
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.2
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,17.3
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.31
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,17.3
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.11
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,17.2
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
525756,Brynhyfryd Swansea,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.84
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,17.1
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.91
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,17.1
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.01
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,17.1
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.09
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
