Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,17.0
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.68
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.41
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,17.0
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,16.9
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,16.9
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,16.8
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,16.8
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
525756,Brynhyfryd Swansea,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,16.7
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,16.7
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,16.6
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
