Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,16.6
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
525756,Brynhyfryd Swansea,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,16.6
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,16.6
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,16.7
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,16.8
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
525756,Brynhyfryd Swansea,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,16.8
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,16.8
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,16.9
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,16.9
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
