Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,17.0
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,17.0
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,17.1
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,17.1
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,17.1
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
525756,Brynhyfryd Swansea,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,17.2
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,17.3
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,17.3
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,17.3
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
