Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,17.4
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,17.4
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,17.5
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,17.5
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
525756,Brynhyfryd Swansea,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,17.6
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,17.6
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,17.7
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,17.8
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,17.8
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
525756,Brynhyfryd Swansea,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
