Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,17.9
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,17.9
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,18.0
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,18.0
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.98
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
525756,Brynhyfryd Swansea,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
525756,Brynhyfryd Swansea,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.83
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
525756,Brynhyfryd Swansea,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.15
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
525756,Brynhyfryd Swansea,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.77
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
