Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
525756,Brynhyfryd Swansea,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.05
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
525756,Brynhyfryd Swansea,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
525756,Brynhyfryd Swansea,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
525756,Brynhyfryd Swansea,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.45
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.02
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
525756,Brynhyfryd Swansea,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.63
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
525756,Brynhyfryd Swansea,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.34
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
525756,Brynhyfryd Swansea,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.57
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
525756,Brynhyfryd Swansea,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
