Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
525756,Brynhyfryd Swansea,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.88
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
525756,Brynhyfryd Swansea,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.45
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
525756,Brynhyfryd Swansea,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
525756,Brynhyfryd Swansea,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.98
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,22.7
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.63
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
525756,Brynhyfryd Swansea,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.08
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
525756,Brynhyfryd Swansea,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.29
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.64
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.73
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
525756,Brynhyfryd Swansea,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.68
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
525756,Brynhyfryd Swansea,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
