Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
525756,Brynhyfryd Swansea,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.65
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.16
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
525756,Brynhyfryd Swansea,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.07
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
525756,Brynhyfryd Swansea,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.61
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.36
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
525756,Brynhyfryd Swansea,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.73
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.97
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
525756,Brynhyfryd Swansea,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.77
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
525756,Brynhyfryd Swansea,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.65
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.72
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
525756,Brynhyfryd Swansea,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.78
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
