Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.92
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
525756,Brynhyfryd Swansea,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.3
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.84
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
525756,Brynhyfryd Swansea,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.62
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.63
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.25
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
525756,Brynhyfryd Swansea,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.2
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.46
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.96
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.76
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
525756,Brynhyfryd Swansea,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.58
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.86
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.12
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.14
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
525756,Brynhyfryd Swansea,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.16
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.03
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
525756,Brynhyfryd Swansea,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.03
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.8
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.5
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.08
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.72
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
525756,Brynhyfryd Swansea,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.08
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
525756,Brynhyfryd Swansea,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
