Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.95
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.62
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
525756,Brynhyfryd Swansea,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.56
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.7
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.45
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.17
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.44
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
525756,Brynhyfryd Swansea,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.67
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.3
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.57
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.64
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
525756,Brynhyfryd Swansea,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.44
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.34
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.8
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.56
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
525756,Brynhyfryd Swansea,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.36
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.13
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.61
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.03
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.52
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.87
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
525756,Brynhyfryd Swansea,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.53
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.53
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.8
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.84
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
525756,Brynhyfryd Swansea,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.81
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.64
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
525756,Brynhyfryd Swansea,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.8
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.22
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.93
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
525756,Brynhyfryd Swansea,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.0
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
