Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.67
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,23.4
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.6
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
525756,Brynhyfryd Swansea,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.29
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.55
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.54
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.37
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.6
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.67
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.3
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
525756,Brynhyfryd Swansea,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.77
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.68
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.99
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
525756,Brynhyfryd Swansea,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.28
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.47
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.29
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.1
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.48
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.18
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.56
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.88
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
525756,Brynhyfryd Swansea,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.58
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.9
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.37
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.32
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.66
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,23.3
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.41
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.31
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
525756,Brynhyfryd Swansea,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.1
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.57
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.96
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
525756,Brynhyfryd Swansea,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.83
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.96
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.6
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,23.2
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.09
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
525756,Brynhyfryd Swansea,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.84
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.99
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
