Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
525756,Brynhyfryd Swansea,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.38
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.29
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.0
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
525756,Brynhyfryd Swansea,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.07
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.49
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,23.1
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.9
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.83
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
525756,Brynhyfryd Swansea,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.32
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.96
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.94
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
525756,Brynhyfryd Swansea,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.73
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.69
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.09
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.97
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
525756,Brynhyfryd Swansea,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.35
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.43
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.4
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,23.0
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.43
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
525756,Brynhyfryd Swansea,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.79
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.99
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.07
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.1
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.49
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.35
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
525756,Brynhyfryd Swansea,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.33
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.34
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.1
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,22.9
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.01
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
525756,Brynhyfryd Swansea,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
