Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.46
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
525756,Brynhyfryd Swansea,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.52
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.29
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,22.8
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.35
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
525756,Brynhyfryd Swansea,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.36
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.74
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.88
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,22.7
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
525756,Brynhyfryd Swansea,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.19
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.88
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.1
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
525756,Brynhyfryd Swansea,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,22.6
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.75
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
525756,Brynhyfryd Swansea,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.72
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
525756,Brynhyfryd Swansea,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.99
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,22.5
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
525756,Brynhyfryd Swansea,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.01
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.73
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
525756,Brynhyfryd Swansea,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.55
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.23
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.5
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
