Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.1
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.3
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,22.4
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
525756,Brynhyfryd Swansea,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.15
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.09
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.24
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,22.3
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.64
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.48
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
525756,Brynhyfryd Swansea,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.38
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.9
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,22.2
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.44
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
525756,Brynhyfryd Swansea,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.86
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.87
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.51
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.04
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.68
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.57
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.05
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.8
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.93
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.85
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
525756,Brynhyfryd Swansea,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.57
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.78
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.74
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.73
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.5
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,22.1
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.34
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
525756,Brynhyfryd Swansea,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.71
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.56
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.14
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
525756,Brynhyfryd Swansea,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.93
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.43
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.36
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.14
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,22.0
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.78
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
525756,Brynhyfryd Swansea,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.98
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.85
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.14
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,21.9
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.88
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
