Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
525756,Brynhyfryd Swansea,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.16
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.73
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.31
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.59
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,21.8
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.41
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.22
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
525756,Brynhyfryd Swansea,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,21.7
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.27
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.77
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
525756,Brynhyfryd Swansea,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.44
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.54
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.8
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
525756,Brynhyfryd Swansea,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.9
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.39
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.64
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,21.6
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.07
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
525756,Brynhyfryd Swansea,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.01
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.08
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.77
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.09
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.5
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,21.5
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.04
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
525756,Brynhyfryd Swansea,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.3
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.85
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.51
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.45
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.14
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.1
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.1
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,21.4
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.56
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
525756,Brynhyfryd Swansea,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.58
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.2
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.59
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.64
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.61
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.55
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.1
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.3
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.48
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.37
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.27
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
525756,Brynhyfryd Swansea,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.11
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.88
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.34
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
