Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.91
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.15
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.73
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.7
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,21.3
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.92
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
525756,Brynhyfryd Swansea,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.51
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.69
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.14
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.96
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.0
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.61
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.3
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
525756,Brynhyfryd Swansea,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.81
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.32
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.46
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.44
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.21
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,21.1
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.9
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
525756,Brynhyfryd Swansea,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.74
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.77
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.59
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.2
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
525756,Brynhyfryd Swansea,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.06
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.4
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,21.0
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
525756,Brynhyfryd Swansea,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.78
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.35
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.89
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,20.9
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.91
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
525756,Brynhyfryd Swansea,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.7
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.77
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.11
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.9
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.5
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.79
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,20.8
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.29
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.9
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
525756,Brynhyfryd Swansea,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.08
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.67
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.65
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.8
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,20.7
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.7
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
525756,Brynhyfryd Swansea,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525756,Brynhyfryd Swansea,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
